Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
551549,Priors Gate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
551549,Priors Gate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
551549,Priors Gate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
551549,Priors Gate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
551549,Priors Gate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
