Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
551549,Priors Gate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
551549,Priors Gate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
551549,Priors Gate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
551549,Priors Gate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,38.1
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,38.4
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
