Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
551549,Priors Gate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
551549,Priors Gate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,38.8
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
551549,Priors Gate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
551549,Priors Gate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
551549,Priors Gate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
551549,Priors Gate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
551549,Priors Gate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,39.6
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
