Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
551549,Priors Gate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,39.7
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
551549,Priors Gate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,39.8
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
551549,Priors Gate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
551549,Priors Gate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
551549,Priors Gate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
551549,Priors Gate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
551549,Priors Gate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,40.2
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
551549,Priors Gate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,40.3
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
551549,Priors Gate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,40.3
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
551549,Priors Gate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,40.4
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
