Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
551549,Priors Gate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
551549,Priors Gate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
551549,Priors Gate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
551549,Priors Gate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
551549,Priors Gate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
551549,Priors Gate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.42
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
551549,Priors Gate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
551549,Priors Gate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
551549,Priors Gate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.8
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.8
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
551549,Priors Gate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
