Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
551549,Priors Gate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
551549,Priors Gate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,40.5
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
551549,Priors Gate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,40.4
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
551549,Priors Gate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,40.4
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
551549,Priors Gate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,40.4
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
551549,Priors Gate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.29
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,40.3
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
551549,Priors Gate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,40.2
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
551549,Priors Gate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.42
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
551549,Priors Gate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.43
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.28
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
551549,Priors Gate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
