Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
551549,Priors Gate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.03
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.7
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
551549,Priors Gate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.19
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.15
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.6
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
551549,Priors Gate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,39.5
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
551549,Priors Gate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
551549,Priors Gate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.68
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
551549,Priors Gate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.54
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
551549,Priors Gate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
551549,Priors Gate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.8
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,38.9
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
551549,Priors Gate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.88
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
551549,Priors Gate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
