Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
551549,Priors Gate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.7
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
551549,Priors Gate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.4
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
551549,Priors Gate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.3
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
551549,Priors Gate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
551549,Priors Gate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.1
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
551549,Priors Gate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
551549,Priors Gate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
551549,Priors Gate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
551549,Priors Gate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
551549,Priors Gate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
