Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
551549,Priors Gate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.5
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
551549,Priors Gate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
551549,Priors Gate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
551549,Priors Gate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
551549,Priors Gate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
551549,Priors Gate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
551549,Priors Gate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
551549,Priors Gate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
551549,Priors Gate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
