Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
551549,Priors Gate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
551549,Priors Gate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
551549,Priors Gate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
551549,Priors Gate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
551549,Priors Gate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.7
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
551549,Priors Gate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
551549,Priors Gate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
551549,Priors Gate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
