Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
551549,Priors Gate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
551549,Priors Gate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.55
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
551549,Priors Gate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
551549,Priors Gate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.02
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
551549,Priors Gate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
551549,Priors Gate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
551549,Priors Gate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
551549,Priors Gate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
551549,Priors Gate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.1
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.19
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
551549,Priors Gate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
