Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
551549,Priors Gate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
551549,Priors Gate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
551549,Priors Gate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
551549,Priors Gate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
551549,Priors Gate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.48
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
551549,Priors Gate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
551549,Priors Gate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
551549,Priors Gate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.02
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
551549,Priors Gate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
551549,Priors Gate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
