Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
551549,Priors Gate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
551549,Priors Gate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
551549,Priors Gate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
551549,Priors Gate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
551549,Priors Gate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
551549,Priors Gate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
551549,Priors Gate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.17
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
551549,Priors Gate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
551549,Priors Gate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.6
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
551549,Priors Gate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
