Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
551549,Priors Gate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
551549,Priors Gate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
551549,Priors Gate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
551549,Priors Gate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
551549,Priors Gate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
551549,Priors Gate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
551549,Priors Gate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
551549,Priors Gate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
551549,Priors Gate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
551549,Priors Gate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
