Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
551549,Priors Gate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.5
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
551549,Priors Gate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
551549,Priors Gate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
