Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
551549,Priors Gate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
551549,Priors Gate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
551549,Priors Gate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
551549,Priors Gate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
551549,Priors Gate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
551549,Priors Gate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
