Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
551549,Priors Gate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
551549,Priors Gate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
551549,Priors Gate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
551549,Priors Gate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
551549,Priors Gate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
551549,Priors Gate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
551549,Priors Gate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
