Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
551549,Priors Gate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
551549,Priors Gate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
551549,Priors Gate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,38.8
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
551549,Priors Gate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,38.9
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
551549,Priors Gate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
551549,Priors Gate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
551549,Priors Gate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
551549,Priors Gate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
551549,Priors Gate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
