Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
551549,Priors Gate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
551549,Priors Gate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,39.5
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
551549,Priors Gate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,39.5
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
551549,Priors Gate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,39.6
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
551549,Priors Gate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,39.6
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
551549,Priors Gate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,39.7
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
551549,Priors Gate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,39.8
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
551549,Priors Gate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,39.8
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
551549,Priors Gate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
551549,Priors Gate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
