Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
551549,Priors Gate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
551549,Priors Gate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
551549,Priors Gate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
551549,Priors Gate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
551549,Priors Gate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
551549,Priors Gate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
551549,Priors Gate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
551549,Priors Gate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.23
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,40.1
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
551549,Priors Gate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
551549,Priors Gate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
