Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,40.0
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
551549,Priors Gate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.9
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
551549,Priors Gate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.46
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.8
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
551549,Priors Gate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.2
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.7
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
551549,Priors Gate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.4
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.6
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
551549,Priors Gate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.5
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
551549,Priors Gate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.5
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
551549,Priors Gate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
551549,Priors Gate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.12
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
551549,Priors Gate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.34
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.77
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
551549,Priors Gate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.67
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.84
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
