Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
551549,Priors Gate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
551549,Priors Gate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
551549,Priors Gate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.03
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,38.9
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
551549,Priors Gate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.8
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
551549,Priors Gate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
551549,Priors Gate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
551549,Priors Gate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
551549,Priors Gate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.4
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
551549,Priors Gate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.3
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
551549,Priors Gate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
