Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
551549,Priors Gate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.1
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
551549,Priors Gate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
551549,Priors Gate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.8
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
551549,Priors Gate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
551549,Priors Gate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
551549,Priors Gate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
551549,Priors Gate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.07
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
551549,Priors Gate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
551549,Priors Gate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
551549,Priors Gate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
