Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
551549,Priors Gate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
551549,Priors Gate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
551549,Priors Gate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
551549,Priors Gate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
551549,Priors Gate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.14
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
551549,Priors Gate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
551549,Priors Gate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
551549,Priors Gate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
551549,Priors Gate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
