Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
551549,Priors Gate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
551549,Priors Gate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
551549,Priors Gate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
551549,Priors Gate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
551549,Priors Gate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
551549,Priors Gate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.89
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
551549,Priors Gate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.98
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
551549,Priors Gate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
551549,Priors Gate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
