Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
551549,Priors Gate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
551549,Priors Gate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
551549,Priors Gate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
551549,Priors Gate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
551549,Priors Gate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
551549,Priors Gate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
551549,Priors Gate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
551549,Priors Gate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
551549,Priors Gate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
