Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
551549,Priors Gate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
551549,Priors Gate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
551549,Priors Gate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
551549,Priors Gate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
551549,Priors Gate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
551549,Priors Gate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
551549,Priors Gate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
551549,Priors Gate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
551549,Priors Gate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
