Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
551549,Priors Gate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
551549,Priors Gate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
551549,Priors Gate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
551549,Priors Gate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
551549,Priors Gate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
551549,Priors Gate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.03
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
551549,Priors Gate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.44
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
551549,Priors Gate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.36
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
551549,Priors Gate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
551549,Priors Gate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
