Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
551549,Priors Gate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
551549,Priors Gate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
551549,Priors Gate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
551549,Priors Gate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
551549,Priors Gate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
551549,Priors Gate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
551549,Priors Gate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
551549,Priors Gate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
551549,Priors Gate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
