Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
551549,Priors Gate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
551549,Priors Gate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
551549,Priors Gate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
