Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
551549,Priors Gate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
551549,Priors Gate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
