Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,38.1
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
551549,Priors Gate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
551549,Priors Gate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,38.3
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,38.4
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
551549,Priors Gate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
551549,Priors Gate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.08
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
551549,Priors Gate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,38.3
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
551549,Priors Gate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,38.3
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
551549,Priors Gate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.37
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,38.4
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
