Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
551549,Priors Gate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
551549,Priors Gate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.73
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
551549,Priors Gate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,38.8
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
551549,Priors Gate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.85
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,38.8
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
551549,Priors Gate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.55
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,38.9
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
551549,Priors Gate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,38.9
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
551549,Priors Gate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
551549,Priors Gate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
