Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
551549,Priors Gate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
551549,Priors Gate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
551549,Priors Gate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.43
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
551549,Priors Gate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.84
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
551549,Priors Gate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
551549,Priors Gate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,39.2
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
551549,Priors Gate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
551549,Priors Gate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
551549,Priors Gate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
551549,Priors Gate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
