Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
551549,Priors Gate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
551549,Priors Gate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
551549,Priors Gate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
551549,Priors Gate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
551549,Priors Gate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
551549,Priors Gate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.14
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
551549,Priors Gate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.08
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
551549,Priors Gate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
551549,Priors Gate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.8
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
551549,Priors Gate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
