Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
551549,Priors Gate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
551549,Priors Gate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
551549,Priors Gate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
551549,Priors Gate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,39.4
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
551549,Priors Gate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.9
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
551549,Priors Gate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,39.3
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
551549,Priors Gate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
551549,Priors Gate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,39.1
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
551549,Priors Gate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,39.0
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
551549,Priors Gate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
