Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,38.9
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
551549,Priors Gate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,38.7
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
551549,Priors Gate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,38.6
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
551549,Priors Gate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,38.5
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
551549,Priors Gate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.32
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,38.4
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
551549,Priors Gate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.26
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,38.3
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.19
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
551549,Priors Gate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
551549,Priors Gate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.74
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,38.1
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
551549,Priors Gate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
551549,Priors Gate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
551549,Priors Gate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.73
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
