Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
551549,Priors Gate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.92
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
551549,Priors Gate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
551549,Priors Gate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
551549,Priors Gate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
551549,Priors Gate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
551549,Priors Gate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
551549,Priors Gate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.88
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
551549,Priors Gate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.39
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
551549,Priors Gate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
551549,Priors Gate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
