Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
551549,Priors Gate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
551549,Priors Gate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
551549,Priors Gate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
551549,Priors Gate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
551549,Priors Gate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
551549,Priors Gate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.07
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
551549,Priors Gate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
551549,Priors Gate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.95
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
551549,Priors Gate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
551549,Priors Gate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
