Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
551549,Priors Gate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.79
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
551549,Priors Gate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
551549,Priors Gate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
551549,Priors Gate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
551549,Priors Gate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
551549,Priors Gate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
551549,Priors Gate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
551549,Priors Gate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
551549,Priors Gate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
