Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
551549,Priors Gate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
551549,Priors Gate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
551549,Priors Gate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.35
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
551549,Priors Gate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
551549,Priors Gate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
551549,Priors Gate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.66
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.18
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
551549,Priors Gate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.1
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
551549,Priors Gate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
551549,Priors Gate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
551549,Priors Gate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
