Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
551549,Priors Gate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
551549,Priors Gate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.5
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
551549,Priors Gate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
551549,Priors Gate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
551549,Priors Gate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
551549,Priors Gate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
551549,Priors Gate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
551549,Priors Gate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
551549,Priors Gate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
551549,Priors Gate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
