Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
551549,Priors Gate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.71
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
551549,Priors Gate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
551549,Priors Gate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
551549,Priors Gate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
551549,Priors Gate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
551549,Priors Gate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
551549,Priors Gate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
551549,Priors Gate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
551549,Priors Gate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
