Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
551549,Priors Gate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
551549,Priors Gate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
551549,Priors Gate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
551549,Priors Gate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
551549,Priors Gate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
551549,Priors Gate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
551549,Priors Gate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
