Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
551549,Priors Gate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
551549,Priors Gate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
551549,Priors Gate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
551549,Priors Gate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
