Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
551549,Priors Gate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
551549,Priors Gate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
551549,Priors Gate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
551549,Priors Gate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,38.1
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
551549,Priors Gate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,38.2
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
551549,Priors Gate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
