Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,38.3
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,38.4
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
551549,Priors Gate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
551549,Priors Gate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
551549,Priors Gate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
551549,Priors Gate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
551549,Priors Gate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
