Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
551549,Priors Gate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
551549,Priors Gate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
551549,Priors Gate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
551549,Priors Gate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
551549,Priors Gate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
551549,Priors Gate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
551549,Priors Gate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
551549,Priors Gate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.39
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
551549,Priors Gate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.78
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
