Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
551549,Priors Gate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
551549,Priors Gate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.03
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
551549,Priors Gate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
551549,Priors Gate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
551549,Priors Gate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
551549,Priors Gate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.22
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
551549,Priors Gate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.14
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.3
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
551549,Priors Gate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.61
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
551549,Priors Gate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
551549,Priors Gate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
