Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
551549,Priors Gate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
551549,Priors Gate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
551549,Priors Gate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
551549,Priors Gate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
551549,Priors Gate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
551549,Priors Gate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.27
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
551549,Priors Gate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
551549,Priors Gate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.47
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
551549,Priors Gate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.15
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
551549,Priors Gate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.29
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
