Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
551549,Priors Gate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.31
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,54.3
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
551549,Priors Gate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.2
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
551549,Priors Gate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.52
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
551549,Priors Gate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
551549,Priors Gate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
551549,Priors Gate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
551549,Priors Gate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
551549,Priors Gate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.98
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
551549,Priors Gate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
551549,Priors Gate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
