Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
551549,Priors Gate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
551549,Priors Gate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
551549,Priors Gate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
551549,Priors Gate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
551549,Priors Gate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
551549,Priors Gate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.17
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
551549,Priors Gate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.92
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
551549,Priors Gate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
551549,Priors Gate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.14
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.43
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
551549,Priors Gate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
