Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.1
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
551549,Priors Gate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.39
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
551549,Priors Gate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
551549,Priors Gate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
551549,Priors Gate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
551549,Priors Gate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
551549,Priors Gate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.33
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
551549,Priors Gate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.29
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.42
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
551549,Priors Gate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.41
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
551549,Priors Gate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.54
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
551549,Priors Gate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.84
