Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.29
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
551549,Priors Gate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
551549,Priors Gate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.23
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
551549,Priors Gate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.24
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
551549,Priors Gate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.2
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.6
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
551549,Priors Gate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,18.23
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
551549,Priors Gate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
551549,Priors Gate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
551549,Priors Gate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
551549,Priors Gate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
