Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
551549,Priors Gate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
551549,Priors Gate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
551549,Priors Gate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
551549,Priors Gate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
551549,Priors Gate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.17
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
551549,Priors Gate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
551549,Priors Gate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
551549,Priors Gate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.2
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
551549,Priors Gate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
551549,Priors Gate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
