Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
551549,Priors Gate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
551549,Priors Gate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
551549,Priors Gate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
551549,Priors Gate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
551549,Priors Gate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.74
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
551549,Priors Gate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
551549,Priors Gate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.53
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
551549,Priors Gate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.73
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
551549,Priors Gate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.05
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.43
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
551549,Priors Gate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
