Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
551549,Priors Gate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
551549,Priors Gate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.87
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
551549,Priors Gate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
551549,Priors Gate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
551549,Priors Gate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
551549,Priors Gate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
551549,Priors Gate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
551549,Priors Gate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
551549,Priors Gate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
