Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
551549,Priors Gate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
551549,Priors Gate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
551549,Priors Gate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
551549,Priors Gate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
551549,Priors Gate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
551549,Priors Gate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
551549,Priors Gate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
551549,Priors Gate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
551549,Priors Gate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
551549,Priors Gate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
