Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
551549,Priors Gate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
551549,Priors Gate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
551549,Priors Gate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
551549,Priors Gate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
551549,Priors Gate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
