Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
551549,Priors Gate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
551549,Priors Gate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
551549,Priors Gate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
551549,Priors Gate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
551549,Priors Gate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
