Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
551549,Priors Gate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
551549,Priors Gate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
551549,Priors Gate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
551549,Priors Gate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
551549,Priors Gate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
551549,Priors Gate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
551549,Priors Gate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
551549,Priors Gate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
551549,Priors Gate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
551549,Priors Gate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
