Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
551549,Priors Gate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
551549,Priors Gate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
551549,Priors Gate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
551549,Priors Gate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
551549,Priors Gate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
551549,Priors Gate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
551549,Priors Gate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
551549,Priors Gate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
551549,Priors Gate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
