Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
551549,Priors Gate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
551549,Priors Gate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
551549,Priors Gate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
551549,Priors Gate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
551549,Priors Gate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
551549,Priors Gate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
551549,Priors Gate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
551549,Priors Gate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.42
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.28
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
551549,Priors Gate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
551549,Priors Gate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,37.1
