Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
551549,Priors Gate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
551549,Priors Gate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.12
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
551549,Priors Gate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
551549,Priors Gate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
551549,Priors Gate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
551549,Priors Gate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
551549,Priors Gate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
551549,Priors Gate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
551549,Priors Gate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.38
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
551549,Priors Gate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.45
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
